Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
