Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.13
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.37
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.28
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.76
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
