Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.89
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,141.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.83
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,129.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.26
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.81
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.66
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.98
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.66
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.64
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
