Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.2
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,124.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.37
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.67
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.88
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
