Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
522132,Tawe Park Ystradgynlais,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
