Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
