Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
