Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.26
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
