Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
