Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.21
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.75
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
