Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.01
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.08
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
