Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.52
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
