Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
