Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
