Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
