Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
522132,Tawe Park Ystradgynlais,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
