Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.51
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
