Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.34
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
