Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.99
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.08
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.75
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.99
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
