Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,37.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,37.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.05
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.64
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
