Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.51
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,37.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.65
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.73
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.7
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.33
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.57
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
