Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
