Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
