Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
