Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
