Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.79
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.18
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
