Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
522132,Tawe Park Ystradgynlais,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
