Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.67
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
