Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
