Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
