Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
