Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.21
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.09
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
