Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
