Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
