Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.59
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.12
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
