Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.49
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.24
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.64
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
