Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.37
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.37
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.01
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.83
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
