Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.28
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.61
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.55
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,37.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,37.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
