Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.8
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
522132,Tawe Park Ystradgynlais,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.96
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
