Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,38.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.8
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
