Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
