Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.2
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.95
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
