Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
