Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.47
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
