Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
