Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.24
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
