Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
