Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
