Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
