Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
