Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.37
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
