Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
522132,Tawe Park Ystradgynlais,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
