Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
