Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.65
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.59
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.32
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
