Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
