Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
