Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.7
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.44
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.44
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.34
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.58
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.21
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
522132,Tawe Park Ystradgynlais,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
