Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.49
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.77
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.45
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.15
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.37
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.8
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.16
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
