Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.67
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.46
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.19
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
522132,Tawe Park Ystradgynlais,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.84
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.55
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
