Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.55
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.1
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.55
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.69
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
