Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.4
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
