Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.64
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
