Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.45
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.31
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.23
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
