Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.84
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.71
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.68
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
